Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606904,Albert Town Housing,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
