Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606904,Albert Town Housing,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606904,Albert Town Housing,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
