Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606904,Albert Town Housing,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606904,Albert Town Housing,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606904,Albert Town Housing,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606904,Albert Town Housing,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
