Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606904,Albert Town Housing,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606904,Albert Town Housing,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
