Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
