Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
