Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
