Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
