Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.7
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.7
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
