Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
