Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
