Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
