Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606904,Albert Town Housing,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606904,Albert Town Housing,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606904,Albert Town Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606904,Albert Town Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
