Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606904,Albert Town Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606904,Albert Town Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
