Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606904,Albert Town Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606904,Albert Town Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606904,Albert Town Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606904,Albert Town Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606904,Albert Town Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606904,Albert Town Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
