Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606904,Albert Town Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606904,Albert Town Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
606904,Albert Town Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
