Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
