Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.82
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
