Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.24
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.48
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
