Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
