Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
