Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
