Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
