Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
