Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
