Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
