Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
