Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
